Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,81.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,20.25
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.76
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.15
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.18
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,19.17
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,24.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,18.81
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,24.36
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,25.69
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,18.49
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,24.97
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,17.22
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,19.09
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.16
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.98
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,19.71
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,17.43
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,22.47
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.94
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,18.28
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
