Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,14.96
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.59
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,17.95
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,16.97
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,21.68
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,16.25
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.82
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.21
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.65
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,19.79
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,19.74
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.51
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.89
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,21.92
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.31
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.98
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,23.07
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.72
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
