Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,20.34
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.34
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,21.39
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,20.83
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.94
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,21.24
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,24.03
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.53
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,22.84
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,24.84
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,19.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,24.02
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,21.77
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,20.11
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,23.72
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,20.99
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,20.05
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,20.85
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
941852,MAGPIE WAY WINSLOW,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,21.24
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,26.14
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,19.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.99
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
