Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,25.82
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.65
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,29.36
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,33.84
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,36.18
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,19.72
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,33.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.41
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,32.82
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.69
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,34.91
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
941852,MAGPIE WAY WINSLOW,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,29.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.62
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,35.04
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.21
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,38.27
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.73
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,38.59
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,35.77
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,38.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,28.03
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,33.56
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
