Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,23.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,32.05
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.18
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,29.28
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
941852,MAGPIE WAY WINSLOW,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.69
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,19.96
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,28.97
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,30.28
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,35.27
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.92
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,29.21
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,31.08
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,25.03
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,15.57
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.95
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,16.14
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,19.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.95
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,21.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.26
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,20.3
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
