Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,18.12
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,20.11
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.55
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,16.44
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,20.61
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,22.99
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,26.51
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.03
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,24.69
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,18.57
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,22.91
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,23.09
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,22.09
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.97
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,28.68
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,25.19
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,22.86
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
