Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,28.18
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,27.26
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,24.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.89
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,29.39
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.33
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,31.64
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.47
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,29.54
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,26.43
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,37.32
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,31.02
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
941852,MAGPIE WAY WINSLOW,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,26.06
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,32.07
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,28.03
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,27.06
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,32.19
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,28.09
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,28.46
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,29.24
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.87
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,37.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,30.22
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,68.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.01
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
