Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,43.98
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,35.55
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,28.62
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,42.43
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,31.13
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,29.85
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
941852,MAGPIE WAY WINSLOW,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,42.22
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,35.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,32.39
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,70.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.15
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,44.11
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,29.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.01
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.35
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,46.92
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,31.94
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.53
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,44.96
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,32.43
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,42.45
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,38.75
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,27.48
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.39
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,48.87
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,34.45
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,28.44
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.7
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
941852,MAGPIE WAY WINSLOW,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.91
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
