Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,56.64
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,37.55
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,29.61
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,105.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,231.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.81
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,49.39
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.47
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,30.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,90.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,202.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,43.62
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,34.08
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,35.92
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.75
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,33.13
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,41.86
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,41.45
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.61
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,40.53
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,41.07
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,38.46
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,42.67
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.92
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,34.36
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
941852,MAGPIE WAY WINSLOW,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.88
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,40.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,36.69
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,39.46
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.46
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,41.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,37.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,38.22
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.82
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.53
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,37.53
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,34.99
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,40.75
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,61.6
