Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.74
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,42.47
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,38.18
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,37.04
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,46.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,35.36
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,38.51
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,192.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,45.34
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,34.51
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.26
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
941852,MAGPIE WAY WINSLOW,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.75
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.93
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,39.36
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,37.13
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,40.55
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,9.96
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,9.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,10.08
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.64
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,22.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.72
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.84
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,52.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,49.34
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,49.86
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,221.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,208.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,209.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.89
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.49
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.93
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,23.78
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.73
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.95
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,53.99
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,54.51
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,47.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,224.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.38
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.31
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.18
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,22.22
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.86
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,98.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.48
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,48.53
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,46.09
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,49.37
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,203.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,12.79
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.69
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,23.21
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.82
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,110.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,50.42
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,44.71
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,51.59
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,212.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.36
