Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.56
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.71
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.11
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.6
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,34.92
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,40.66
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
941852,MAGPIE WAY WINSLOW,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,41.85
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,35.64
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,39.06
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,162.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.11
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,9.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,10.64
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.64
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.77
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,89.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,48.93
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,45.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,43.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,202.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,13.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,12.33
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,13.32
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,23.78
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.09
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,112.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,97.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.95
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,48.55
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,43.49
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,201.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,220.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,12.22
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.71
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.75
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,25.34
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,43.99
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,47.25
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,40.82
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,182.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,12.03
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.62
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.68
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.77
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,22.31
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.66
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,98.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.42
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,38.36
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,42.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,39.63
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.41
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,35.57
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,28.53
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,31.01
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
941852,MAGPIE WAY WINSLOW,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.55
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.26
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,29.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,30.57
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.77
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.33
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.61
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,89.5
