Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,43.57
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,37.77
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,34.55
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.31
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.05
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.11
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,23.29
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.13
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.99
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,41.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,41.58
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,36.77
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,172.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.14
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.23
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.88
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.01
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,24.39
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,42.88
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,43.33
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,37.66
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,9.67
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,9.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,10.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.95
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.52
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.51
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,80.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,37.08
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,38.48
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,34.99
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.23
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,6.02
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,34.12
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,31.54
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,30.44
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
941852,MAGPIE WAY WINSLOW,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,30.55
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,29.79
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,25.62
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.07
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.48
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,31.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.94
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.06
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,23.34
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,30.82
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,27.29
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
