Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,24.95
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,26.47
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,30.22
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.96
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,23.05
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,31.63
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.21
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.77
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,22.97
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,35.97
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
941852,MAGPIE WAY WINSLOW,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.13
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,32.26
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,30.21
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,32.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.37
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,32.91
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,30.53
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,33.82
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.42
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,24.12
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,25.91
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,35.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.57
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,31.07
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,24.86
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,38.02
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.14
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,71.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,36.01
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,31.43
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,37.01
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.78
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.72
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,96.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,96.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
