Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.85
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,35.17
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,43.03
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
941852,MAGPIE WAY WINSLOW,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.83
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.39
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.91
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,22.11
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.59
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.42
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,34.58
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,39.54
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,40.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.16
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.69
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.42
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,36.56
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,40.74
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,42.98
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,183.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.33
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.36
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,6.59
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.77
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.56
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.32
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,29.28
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,29.91
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.32
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.84
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.38
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,6.37
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.36
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,29.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,24.86
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,31.76
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.54
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.71
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.86
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.87
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.37
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.22
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,39.15
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,34.68
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,43.59
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.62
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.04
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.76
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.03
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,22.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.91
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,102.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.29
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,40.45
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,41.67
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,38.91
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
941852,MAGPIE WAY WINSLOW,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,9.08
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,9.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,10.31
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.35
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.26
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,34.11
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,41.42
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,35.41
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,176.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
