Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,28.52
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,25.01
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.52
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,30.62
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,25.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.28
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,31.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,31.16
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.77
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,35.73
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.33
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.38
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.08
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.25
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,90.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,34.69
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,39.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,34.19
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
941852,MAGPIE WAY WINSLOW,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.14
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.39
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.26
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.72
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,35.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,39.84
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,35.98
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,170.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.49
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.19
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.99
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.01
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.33
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.34
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,34.09
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,41.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,37.82
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.77
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,7.31
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,8.42
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.92
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.07
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,27.48
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.55
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.62
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.57
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
