Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,29.91
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,30.31
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.09
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,31.55
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.11
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,28.38
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.82
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.03
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.79
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,30.57
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
941852,MAGPIE WAY WINSLOW,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,30.16
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,36.65
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,38.26
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,29.67
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,30.57
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,29.78
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.32
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,25.95
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.41
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.06
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,25.44
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,27.69
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.49
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.82
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,26.75
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.84
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
