Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,31.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,32.88
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
941852,MAGPIE WAY WINSLOW,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.88
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,32.95
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,29.89
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.11
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,28.66
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,33.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,34.61
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.08
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.99
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,33.17
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.15
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,30.55
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,21.81
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,27.39
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,24.55
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,33.06
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,27.97
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,20.85
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.69
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,21.47
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,36.67
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.09
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
