Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.43
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,24.13
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,36.61
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.69
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,7.65
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.49
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.46
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,28.15
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,38.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.37
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.24
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,8.06
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.35
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.49
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.47
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,26.13
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,38.39
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.41
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,29.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,22.34
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,31.37
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.68
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.07
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.81
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.55
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,24.63
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,28.84
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.28
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,25.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,24.95
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,19.88
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,29.63
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
