Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,21.35
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.91
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,27.49
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,21.41
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,23.59
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,30.42
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,18.81
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.64
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,27.91
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.19
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.12
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,21.19
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.31
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.29
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,18.36
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.73
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,21.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.29
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,19.52
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,21.15
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,19.86
