Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.99
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.57
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,20.44
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,17.44
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,18.61
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.41
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.11
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.34
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.29
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,22.06
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.29
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,23.48
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,26.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,18.04
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,23.5
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.78
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.25
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,25.89
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,24.86
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,23.09
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,16.93
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
