Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,28.96
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,22.75
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,17.67
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,21.39
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,27.53
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,20.64
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,27.31
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,22.08
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,22.23
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,25.79
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,25.28
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,26.51
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,24.92
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,21.09
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,27.14
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.93
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,19.96
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,30.61
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,26.67
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,21.03
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
