Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,37.68
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.21
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,79.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,36.41
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,24.55
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.72
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,151.2
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,33.44
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,25.04
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,28.69
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,36.18
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,25.32
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,27.49
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.63
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,36.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.83
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.79
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,26.17
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,24.75
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,27.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,28.99
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,24.14
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,28.04
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,30.02
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.87
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
