Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,18.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,26.68
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,17.15
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,26.01
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,26.87
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,18.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,22.05
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,21.14
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,19.03
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,19.96
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.08
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,21.92
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,24.89
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
941852,MAGPIE WAY WINSLOW,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,27.47
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,19.32
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,21.49
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.88
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,18.45
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,22.25
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
