Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,21.84
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,19.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,23.45
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.32
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,19.02
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,21.66
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,27.02
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,20.98
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,26.05
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,21.91
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.53
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,23.86
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.56
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.18
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.57
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,26.62
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,30.89
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,24.05
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.77
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,29.43
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.49
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.07
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
