Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,36.66
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,33.89
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.39
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.57
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,30.87
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,31.23
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,27.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,27.16
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.12
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,29.91
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,38.22
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.99
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.49
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,30.68
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,33.91
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.46
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,31.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.18
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.21
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,35.56
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,42.23
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,33.05
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.24
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,35.27
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.34
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,40.14
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
941852,MAGPIE WAY WINSLOW,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
