Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,34.93
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,29.69
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,39.26
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.63
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.65
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,34.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,34.19
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,40.57
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,36.09
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,32.11
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,39.89
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,35.58
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,33.37
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,45.84
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.27
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.89
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,39.75
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,37.85
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,42.75
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
941852,MAGPIE WAY WINSLOW,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.53
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.23
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.46
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.57
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,30.56
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,45.08
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,187.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,35.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,34.85
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.66
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.92
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.32
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.17
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
