Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,42.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,34.62
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,48.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,200.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.61
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,43.29
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,38.41
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,45.46
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,181.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,161.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.55
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.17
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.52
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,48.27
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,39.12
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,43.74
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,201.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.45
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.87
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.42
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,85.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,49.99
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,51.15
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
941852,MAGPIE WAY WINSLOW,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,213.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.45
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.27
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,53.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,30.82
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,50.51
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,220.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.82
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,50.85
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,49.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,212.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.09
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.58
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,43.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,32.88
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,48.12
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.92
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,43.47
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,36.23
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,46.44
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,192.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.94
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.45
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.88
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
