Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,36.37
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,50.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,198.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,151.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,208.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.64
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.87
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.75
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.89
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,48.51
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,42.63
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,49.36
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,201.7
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
941852,MAGPIE WAY WINSLOW,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,205.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.24
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.24
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,44.69
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,39.69
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,48.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,187.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.02
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,44.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,40.69
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,46.98
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.28
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.66
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,43.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,33.71
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,44.45
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.84
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.39
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,38.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,40.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,36.98
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.33
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.63
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.86
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,28.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,30.74
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,35.98
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.99
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.15
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.94
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,31.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,30.68
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,39.73
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.8
