Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,32.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,33.99
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,40.36
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.56
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,36.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,31.95
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,36.08
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.92
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.09
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,32.32
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,36.68
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.77
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.11
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,33.59
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,31.95
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,36.85
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.89
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.53
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,35.42
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,32.52
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,32.47
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.93
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,29.28
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,31.69
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
941852,MAGPIE WAY WINSLOW,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.74
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.83
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,25.36
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,24.48
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.85
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,26.22
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.57
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
