Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,32.63
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,27.08
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,82.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,24.87
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,28.81
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.94
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,29.79
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,21.17
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,29.14
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.96
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,36.96
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,25.53
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.89
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,34.29
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,22.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,25.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.23
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,26.66
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,26.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,20.39
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,28.45
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,24.05
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,16.83
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,25.35
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,22.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.96
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,26.89
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,28.42
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,24.14
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,57.2
