Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,25.54
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,25.13
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,27.67
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,71.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,26.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,28.98
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.82
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,36.69
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,20.34
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,27.36
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,26.87
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,29.03
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.93
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,16.09
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,25.46
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.09
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,26.82
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,22.07
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,31.57
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,20.47
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,26.74
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,23.57
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,27.78
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.67
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.44
