Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,31.85
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.13
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.62
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.33
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,33.02
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,20.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,32.77
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.43
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.62
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,31.35
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,21.33
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,31.75
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.65
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,24.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.53
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
941852,MAGPIE WAY WINSLOW,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.65
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,17.97
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,31.21
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.09
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
941852,MAGPIE WAY WINSLOW,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.79
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.62
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,26.61
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.97
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,24.65
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,21.32
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.34
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,21.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.66
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.55
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
