Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.54
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,27.12
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.37
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,23.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,33.85
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.35
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,26.92
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,29.25
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.73
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.05
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.19
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,25.79
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,26.48
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,20.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,28.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,30.93
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,71.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.04
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,24.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,31.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,14.17
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,18.63
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,27.15
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.73
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,16.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,22.83
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,29.36
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.48
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
