Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,18.38
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,27.74
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,71.6
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.29
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,25.93
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,31.52
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.92
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,27.15
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,26.12
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,31.62
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,22.22
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,34.05
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.09
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.72
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,23.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,28.99
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,29.82
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.58
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.81
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,27.56
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.65
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,27.94
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,30.44
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,29.61
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
941852,MAGPIE WAY WINSLOW,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.99
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,30.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,30.47
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.38
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
