Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,29.92
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.97
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,33.79
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,32.23
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,33.09
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,26.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,33.66
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,32.79
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,25.99
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,40.88
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,39.68
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,169.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,30.97
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,35.96
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,30.49
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,78.9
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
941852,MAGPIE WAY WINSLOW,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.93
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,27.31
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,40.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,29.79
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,24.43
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,35.78
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,88.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,148.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.69
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,25.19
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,35.76
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,36.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,89.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.71
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.07
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
