Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,32.73
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,39.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,28.98
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,37.25
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,29.24
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.09
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.52
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,35.99
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,28.24
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
941852,MAGPIE WAY WINSLOW,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,23.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,34.53
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,28.51
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,76.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,26.02
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.53
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,27.13
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,27.64
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.34
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,26.46
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,26.67
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,20.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,24.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.13
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.42
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
