Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,30.24
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,27.83
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,18.55
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,26.32
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.05
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,18.24
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,20.88
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,22.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,17.65
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.61
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.98
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.18
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,17.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,21.97
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,22.61
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.88
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,23.12
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,25.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,18.1
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.47
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,23.07
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.62
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,22.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,18.65
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.84
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
