Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,22.74
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.37
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,15.42
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,26.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.57
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,21.25
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,23.56
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.63
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,24.98
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,23.75
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,22.25
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,21.11
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,24.71
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.55
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,28.25
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,23.06
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,28.13
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.87
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
