Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,21.54
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,25.84
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,20.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,21.23
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.7
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,21.41
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,24.49
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.75
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.97
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,23.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,25.86
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.53
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,27.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,28.44
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,24.66
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,26.04
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,23.79
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,24.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,30.11
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,24.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,23.53
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
