Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,30.32
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,25.69
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,23.91
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,38.28
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,25.38
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.85
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,21.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,48.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,25.17
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,199.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.98
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,48.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,26.88
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.08
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.45
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,35.53
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.86
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,24.22
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.67
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,33.34
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,22.53
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.78
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,34.46
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.21
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.21
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,14.37
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,26.41
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,18.15
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.68
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,29.11
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,49.0
