Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,19.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.22
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.28
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,19.44
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,15.91
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,19.63
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,16.43
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.24
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,18.09
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,16.81
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.39
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,18.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,20.11
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.43
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,19.52
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,20.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,20.09
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,18.14
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.49
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
