Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.51
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,19.32
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.86
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,22.07
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.72
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
941852,MAGPIE WAY WINSLOW,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.24
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,19.13
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.63
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.79
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,24.42
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,21.49
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,24.03
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,22.12
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,24.91
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,25.83
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,31.68
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,23.66
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.42
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,37.96
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,24.93
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.59
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
941852,MAGPIE WAY WINSLOW,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
