Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,32.64
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,26.93
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,26.56
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.48
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,32.95
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,24.79
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,38.08
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,29.64
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,27.93
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,25.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.11
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,31.52
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,28.72
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.74
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,29.51
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,29.46
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,27.35
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.89
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,34.39
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,28.86
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,31.75
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
941852,MAGPIE WAY WINSLOW,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,28.98
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,31.84
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.97
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,35.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,31.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
