Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,33.51
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,29.34
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,40.18
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,32.43
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,33.38
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,25.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,34.05
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,35.86
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,28.99
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,76.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
941852,MAGPIE WAY WINSLOW,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,30.99
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,36.58
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,35.02
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,33.29
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,34.37
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.84
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,72.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,30.24
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.47
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,44.5
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,31.32
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,32.76
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,186.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.32
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.88
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.5
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
