Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,43.75
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,34.46
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,39.98
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,32.29
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,32.71
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,32.47
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,27.85
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,29.04
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,36.31
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,34.94
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,33.08
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,28.66
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,35.89
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,30.08
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,25.86
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,33.92
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,23.44
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,24.82
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,25.88
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,23.82
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,22.45
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,23.81
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,25.26
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
