Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,28.81
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,25.56
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,25.23
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,19.25
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,23.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,22.05
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,24.53
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,25.55
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.11
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,29.02
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,24.87
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,18.98
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,21.51
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.85
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,19.95
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,17.46
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,20.33
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,24.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,15.07
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,24.94
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,23.34
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,14.42
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
