Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,26.31
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,15.05
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,21.29
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,29.86
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,14.71
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.14
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.76
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,17.31
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.79
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,17.87
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.48
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,20.24
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,17.94
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,23.33
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,17.39
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,20.66
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,23.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,20.27
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,23.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,17.14
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,22.64
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
