Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,16.07
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,18.01
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,22.35
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,15.38
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,19.79
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,24.55
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,12.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,26.33
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,25.29
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.54
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,17.78
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,24.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,18.37
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,22.87
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,23.73
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,16.43
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,29.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,29.71
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,18.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,31.55
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
