Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,37.39
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,33.67
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.35
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,28.91
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.45
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,36.27
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,18.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,25.43
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,31.32
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.84
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,25.74
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.73
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,32.15
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,20.35
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,27.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,29.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,23.91
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,27.38
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,32.96
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.12
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,26.72
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,23.96
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.85
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
