Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,26.82
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,20.98
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,30.25
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,22.36
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.96
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,24.64
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.64
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,14.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,23.88
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,27.58
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,26.55
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,32.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,14.25
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,27.69
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,25.47
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,27.94
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,28.89
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,18.29
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,33.16
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
941852,MAGPIE WAY WINSLOW,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,20.18
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,27.09
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,27.21
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
