Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.12
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.85
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.92
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.92
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,15.96
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,21.13
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,26.69
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.78
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,33.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,64.8
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,25.65
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,20.54
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,21.64
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,23.12
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,31.13
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,21.48
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,26.82
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,31.88
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,30.16
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,26.08
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,34.52
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.82
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
