Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.35
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,35.07
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,24.98
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,39.11
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,26.08
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,20.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,34.02
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,65.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.92
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,22.79
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,34.55
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,25.62
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,20.02
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.74
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.75
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,26.38
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,21.55
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,32.25
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.94
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,21.74
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,36.14
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,32.34
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.82
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,30.54
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,31.62
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,17.95
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,38.02
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
