Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,25.23
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,17.49
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,40.89
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,20.65
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.54
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,39.93
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,19.48
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,21.71
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,30.72
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,20.13
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,21.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.86
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,21.96
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,22.95
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,20.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,18.59
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,22.02
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,25.04
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,15.91
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,24.31
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,23.97
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.79
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
