Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,19.22
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,17.31
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.97
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.22
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.47
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.62
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.09
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,23.76
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.82
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,21.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.32
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,18.84
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,17.93
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.32
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,19.77
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,21.94
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.74
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,18.78
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,22.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.13
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,19.61
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,26.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
