Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,25.81
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.73
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,25.39
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.91
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,18.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,25.23
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,22.05
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.68
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,21.37
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,19.99
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,22.03
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,27.01
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,17.13
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,20.67
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,22.36
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,18.29
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.18
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,24.51
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,21.22
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,21.73
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,24.18
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,18.64
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.28
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
