Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,28.41
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,19.8
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,24.95
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
941852,MAGPIE WAY WINSLOW,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.12
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,19.17
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.87
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,24.41
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,26.41
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,23.53
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.02
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,25.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,21.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,25.45
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.52
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,32.54
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,18.89
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,25.24
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.43
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,37.36
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.34
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,26.33
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,37.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,24.45
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,29.24
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
