Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,28.45
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,37.04
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,21.49
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,33.12
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,23.03
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,26.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,32.87
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,21.69
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,24.61
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.17
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,36.36
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.48
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,22.83
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
